Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,15.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,13.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,20.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,14.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,18.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,12.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,15.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,15.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,16.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,78.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,13.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,11.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,16.93
