Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,16.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,102.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,15.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,20.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,18.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,21.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,62.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,15.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,20.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,31.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,18.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,17.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,20.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,17.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,128.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,18.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,15.03
