Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,133.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,142.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,21.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,19.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,17.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,137.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,175.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,20.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,18.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,23.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,182.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,202.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,19.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,17.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,17.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,196.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,228.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,17.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,13.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,17.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,232.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,254.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,18.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,261.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,265.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,17.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,11.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,264.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,262.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,9.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,259.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,252.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
