Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,22.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,11.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,14.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,238.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,21.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,12.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,225.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,242.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,23.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,9.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,13.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,218.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,234.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,27.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,12.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,194.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,227.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,21.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,14.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,214.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,219.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,203.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,201.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,13.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,196.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,179.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,22.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,17.45
