Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,174.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,163.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,29.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,22.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,112.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,152.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,20.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,123.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,149.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,17.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,148.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,144.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,22.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,19.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,11.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,120.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,141.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,25.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,20.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,15.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,148.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,136.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,157.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,14.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,151.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,143.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
