Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,14.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,134.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,123.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,17.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,111.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,118.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,15.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,97.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,119.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,21.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,16.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,21.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,123.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,15.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,114.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,123.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,131.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,121.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,18.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,10.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,127.8
