Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,14.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,110.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,21.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,107.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,11.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,20.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,105.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,19.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,11.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,17.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
