Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,11.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,11.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,17.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,11.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,11.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,15.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
