Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,8.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,11.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,18.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,20.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
