Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,15.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,23.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,13.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,16.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,15.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,16.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,23.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,16.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,81.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,20.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,22.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,20.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,22.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,16.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,33.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,13.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,46.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,16.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,29.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
