Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,18.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,29.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,18.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,29.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,18.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,23.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,20.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,33.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,14.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,20.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,34.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,15.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,23.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,26.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,13.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,23.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,21.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,23.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,18.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
