Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,18.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,20.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,22.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,12.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,25.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,14.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,15.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,20.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,19.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,15.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,16.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,21.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,13.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,14.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,20.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,19.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
