Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,27.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,21.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,23.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,18.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,26.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,20.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,18.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,17.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,100.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,21.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,17.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,19.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,25.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,14.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,24.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,110.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
