Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,19.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,18.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,100.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,23.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,118.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,20.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,122.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,30.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,127.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,17.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,112.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,26.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,120.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,23.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,25.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,134.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
