Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,25.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,129.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,15.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,113.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,20.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,14.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,100.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,130.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,18.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,275.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,7.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,250.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,366.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,18.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,333.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
