Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,418.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,10.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,392.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,468.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,16.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,17.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,453.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,545.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,535.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,586.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,575.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,642.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,10.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,623.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,671.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,664.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,676.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,13.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,11.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,669.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,692.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
