Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,14.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,677.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,736.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,722.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,742.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,20.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,715.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,735.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,19.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,18.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,712.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,753.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,19.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,726.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,772.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,20.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,14.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,753.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,789.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,17.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,17.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,12.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,770.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,871.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,19.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,16.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,855.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
