Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,16.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,1022.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,1031.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,15.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,1021.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,1038.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,20.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,1019.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,1040.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,17.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,1020.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1029.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,16.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,1022.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,986.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,22.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,970.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,943.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,942.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,924.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,16.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,25.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,907.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
