Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,18.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,16.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,898.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,899.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,16.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,876.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,890.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,27.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,26.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,891.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,893.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,20.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,30.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,904.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,893.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,20.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,18.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,885.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,895.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,20.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,18.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,17.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,886.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,911.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,22.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,885.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,931.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,19.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,22.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,891.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
