Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,876.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,317.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,314.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,15.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,17.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,10.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,6.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,14.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
