Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,16.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,8.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,24.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,7.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,21.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
