Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,18.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,17.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,9.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,17.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,18.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,8.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,18.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,7.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,83.6
