Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,18.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,13.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,11.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,9.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,18.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,9.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,109.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,16.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,9.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,104.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
