Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,101.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,9.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,13.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,9.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,12.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,10.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,8.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,105.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
