Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,20.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,16.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,103.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,18.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,19.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,15.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,13.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,18.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,19.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,18.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,14.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,15.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,107.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,14.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,117.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,20.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,15.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,115.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
