Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,17.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,18.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,18.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,107.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,20.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,20.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,17.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,21.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,15.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,22.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,17.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,14.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,23.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,17.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,17.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,19.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,146.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,32.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,17.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,137.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,21.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,19.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
