Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,22.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,18.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,19.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,21.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,112.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,26.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,21.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,108.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,32.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,17.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,127.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,31.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,16.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,122.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,30.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,20.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,18.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,124.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,123.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
