Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,18.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,20.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,22.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,21.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,98.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,21.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,21.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,22.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,25.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,130.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,135.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,23.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,16.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,29.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,136.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,23.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,20.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,26.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,124.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,12.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,20.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,126.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
