Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,13.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,21.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,118.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,18.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,109.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,19.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,15.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,105.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,15.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
