Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,17.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,11.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,101.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,17.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,11.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,113.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,16.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,15.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,10.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,98.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,12.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,15.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,10.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,16.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,16.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,15.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,14.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,9.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
