Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,14.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,13.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,12.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,101.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,15.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,11.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,12.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,104.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,12.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,14.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,15.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,13.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,101.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,14.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,12.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.52
