Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,16.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,102.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,15.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,12.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,101.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,15.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,103.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,15.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,18.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,112.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,23.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,117.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,22.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,13.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,112.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
