Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,14.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,8.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,14.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,104.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,14.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,103.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,9.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,15.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,19.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,11.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,11.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,106.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,21.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,115.9
