Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,28.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,10.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,13.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,15.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,16.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,17.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,108.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,13.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,16.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,9.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,100.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,19.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,10.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,10.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,11.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
