Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,25.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,26.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,22.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,23.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,26.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,22.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,17.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,17.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,17.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,22.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,23.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,10.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,76.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
