Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,9.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,9.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,10.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,9.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,15.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,10.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,12.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,15.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,10.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,14.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,14.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,100.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
