Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,16.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,106.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,17.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,12.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,16.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,128.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,16.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,109.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,16.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,15.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,32.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,135.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,18.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,31.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,133.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,18.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,25.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,24.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,22.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,108.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
