Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,25.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,13.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,16.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,113.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,29.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,15.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,21.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,118.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,23.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,17.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,22.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,115.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,23.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,21.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,105.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,27.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,20.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,17.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,20.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,117.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,21.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,19.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,21.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
