Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,23.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,19.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,20.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,24.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,26.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,18.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,23.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,18.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,35.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,27.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,18.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,108.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,24.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,106.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,29.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,25.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,26.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
