Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,22.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,23.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,22.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,26.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,110.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,19.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,29.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,26.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,15.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,31.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,33.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,19.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,25.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,31.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,118.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,19.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,25.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
