Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,19.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,21.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,22.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,23.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,24.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,15.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,23.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,23.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,12.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,19.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,21.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,11.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,74.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,18.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,19.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,10.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,14.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,14.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,13.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
