Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,15.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,18.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,9.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,15.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,17.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,12.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,16.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,16.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,9.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
