Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,21.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,12.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,17.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,12.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,17.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,17.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,13.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,16.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,12.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,19.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,13.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,14.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,16.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
