Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,12.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,19.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,16.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,26.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,18.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,15.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,27.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,16.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,27.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,28.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,15.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,21.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,17.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,14.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,12.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,20.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,11.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
