Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,24.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,12.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,14.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,22.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,17.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,15.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,18.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,16.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,19.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,16.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,12.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,16.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,10.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,16.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,23.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,12.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,14.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,19.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
