Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,17.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,18.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,13.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,19.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,15.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,15.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,22.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,11.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,17.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,10.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,20.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,17.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,17.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,22.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,8.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,19.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,20.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
