Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,110.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,24.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,20.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,12.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,15.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,22.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,30.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,13.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,17.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,14.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,12.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
