Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,14.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,17.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,119.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,19.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,14.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,125.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,15.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,17.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,129.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,15.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,7.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,115.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,97.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,12.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,113.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,106.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
