Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,17.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,8.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,15.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,12.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,15.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
