Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,11.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,16.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,11.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
