Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,13.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,16.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,13.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,9.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,105.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,8.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,108.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,94.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
