Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,10.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,111.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,14.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,102.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,11.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,93.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,14.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,12.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,15.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,9.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,103.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,15.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,10.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,104.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
