Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,15.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,11.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,104.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,16.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,93.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,12.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,11.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,110.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,15.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,13.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,109.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,93.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,16.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,112.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,18.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,12.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,119.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,12.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,24.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,130.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,21.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,117.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
