Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,12.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,16.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,115.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,16.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,17.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,14.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,16.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,118.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,13.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,17.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,120.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,15.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,15.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,16.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,112.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,15.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,117.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,94.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
