Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,19.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,20.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,19.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,15.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,13.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,110.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,21.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,17.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,13.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,103.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,94.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,24.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,14.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,122.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,22.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,13.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,12.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,118.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,13.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,14.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,123.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,15.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,119.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,18.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,15.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
