Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,18.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,19.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,21.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,20.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,22.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,26.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,123.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,22.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,19.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,18.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,15.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,20.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,13.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,107.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
