Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,15.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,16.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,114.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,16.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,13.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,22.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,16.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,17.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,117.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,21.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,24.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,134.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,24.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,138.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,21.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,25.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,19.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,19.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,19.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,15.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
