Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,17.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,16.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,17.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,16.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,13.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,99.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,21.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,16.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,103.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,26.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,19.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,17.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,119.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,35.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,133.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,32.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,16.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,133.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
