Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,27.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,17.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,12.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,125.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,24.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,19.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,111.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,22.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,24.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,24.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,24.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,14.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,17.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,23.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,20.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
