Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,19.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,19.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,23.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,20.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,18.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,22.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,13.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,23.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,25.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,22.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,14.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
