Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,18.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,12.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,14.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,109.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,22.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,18.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,11.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,24.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,75.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,26.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,24.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,16.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,22.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,25.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,14.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,21.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,19.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
