Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,23.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,26.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,19.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,26.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,25.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,17.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,25.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,27.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,16.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,67.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,25.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,27.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,20.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,25.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,15.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,27.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,33.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,16.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
