Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,26.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,30.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,26.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,20.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,23.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,11.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,10.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,105.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,26.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,109.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,18.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,16.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,8.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,11.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
