Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,17.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,13.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,106.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,11.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,13.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,110.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,23.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,17.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,17.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,18.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,21.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,21.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,10.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,124.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,27.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,14.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,115.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,99.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,19.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
